Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,90.12
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,90.5
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.25
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903299999999999
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97736
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98398
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9294399999999999
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92819
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9367700000000001
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,246.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,246.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.86
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.8
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,165.25
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,165.38
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,165.25
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,147.12
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,147.38
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,147.25
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,105.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,105.38
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,105.12
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.94
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8576600000000001
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95557
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.06
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24871
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.12
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.12
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.5
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99054
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97751
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92984
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94965
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96649
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,75.5
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,75.5
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.8
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.67
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,167.75
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,168.12
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,168.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,132.25
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,133.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,132.62
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,127.38
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,127.38
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,127.38
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9033200000000001
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99298
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97278
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.38
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97967
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23363
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97739
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9681700000000001
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99121
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93371
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9457399999999999
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9212
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,246.33
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,162.75
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,163.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,162.75
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,130.5
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,130.88
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,130.75
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,109.38
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,109.62
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91476
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9953
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97751
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,62.25
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.25
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.38
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98465
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28798
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.62
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.12
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778700000000001
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9404600000000001
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9491299999999999
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9435399999999999
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9204100000000001
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,247.05
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,247.64
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,247.66
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,246.59
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.59
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,163.25
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,163.38
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,163.38
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,147.88
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,148.12
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,148.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,119.75
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,119.88
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,119.88
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
